Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,22.3
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,22.6
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,22.8
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,22.9
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,23.1
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
