Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
