Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
