Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.78
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.32
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.75
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512619,Teilo St Pontcanna,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.27
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512619,Teilo St Pontcanna,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.66
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.65
