Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.19
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.42
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.16
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.0
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.2
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.54
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512619,Teilo St Pontcanna,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.61
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512619,Teilo St Pontcanna,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
512619,Teilo St Pontcanna,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
512619,Teilo St Pontcanna,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
512619,Teilo St Pontcanna,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.71
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.11
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.67
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512619,Teilo St Pontcanna,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
