Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
512619,Teilo St Pontcanna,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.55
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.69
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.9
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
512619,Teilo St Pontcanna,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512619,Teilo St Pontcanna,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
512619,Teilo St Pontcanna,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
512619,Teilo St Pontcanna,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.76
