Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512619,Teilo St Pontcanna,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512619,Teilo St Pontcanna,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
