Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512619,Teilo St Pontcanna,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,24.2
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,23.2
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.36
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,23.0
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
