Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.23
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,22.8
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,22.6
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.68
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,22.4
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.49
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,22.2
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,22.0
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.14
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.6
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,21.8
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.04
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,21.5
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.92
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.18
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.51
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,21.1
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.48
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,20.8
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
