Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,20.8
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,20.7
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,20.5
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,20.5
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,20.5
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,20.5
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,20.4
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,20.5
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,20.6
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,20.4
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,20.5
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
