Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,20.6
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,20.7
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,20.9
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,21.0
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,21.1
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,21.4
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,21.3
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,21.5
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
