Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,21.6
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,21.8
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,21.9
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,22.0
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,22.0
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,22.3
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,22.4
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,22.5
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,22.7
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,22.7
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,22.7
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
