Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,22.9
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,23.2
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,23.3
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,24.3
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
