Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
