Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
