Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.8
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512619,Teilo St Pontcanna,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.43
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
512619,Teilo St Pontcanna,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512619,Teilo St Pontcanna,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.71
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.6
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512619,Teilo St Pontcanna,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.26
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.0
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.7
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.91
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
