Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.93
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.99
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.86
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
512619,Teilo St Pontcanna,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.19
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.0
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
512619,Teilo St Pontcanna,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.97
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
512619,Teilo St Pontcanna,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
512619,Teilo St Pontcanna,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.75
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
512619,Teilo St Pontcanna,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.0
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
512619,Teilo St Pontcanna,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.72
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512619,Teilo St Pontcanna,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.61
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
