Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
512619,Teilo St Pontcanna,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.96
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.05
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,29.7
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.41
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,29.6
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
512619,Teilo St Pontcanna,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,29.6
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512619,Teilo St Pontcanna,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.36
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
512619,Teilo St Pontcanna,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.67
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.39
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
