Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.75
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512619,Teilo St Pontcanna,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
