Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.88
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.95
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
512619,Teilo St Pontcanna,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
