Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512619,Teilo St Pontcanna,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512619,Teilo St Pontcanna,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
512619,Teilo St Pontcanna,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.13
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.69
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.9
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.38
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.7
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.3
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.2
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
512619,Teilo St Pontcanna,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
