Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.6
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.6
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512619,Teilo St Pontcanna,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.16
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
512619,Teilo St Pontcanna,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.43
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
512619,Teilo St Pontcanna,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.74
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
