Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.58
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.47
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512619,Teilo St Pontcanna,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512619,Teilo St Pontcanna,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
