Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
