Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
