Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
