Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
