Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,29.6
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,29.7
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
