Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,30.2
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,30.3
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.55
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,30.7
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,30.8
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.97
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,30.8
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,30.8
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512619,Teilo St Pontcanna,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.23
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,30.9
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
512619,Teilo St Pontcanna,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
