Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.0
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
512619,Teilo St Pontcanna,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.75
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.57
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.75
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
512619,Teilo St Pontcanna,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.8
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,31.2
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
512619,Teilo St Pontcanna,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.19
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.08
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.83
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
512619,Teilo St Pontcanna,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
512619,Teilo St Pontcanna,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.7
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
512619,Teilo St Pontcanna,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.06
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
512619,Teilo St Pontcanna,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.11
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
