Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,31.2
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.49
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.8
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.55
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
512619,Teilo St Pontcanna,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,31.2
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.31
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512619,Teilo St Pontcanna,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.59
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,31.2
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,31.2
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
