Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.0
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.41
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.78
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.0
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.42
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,30.9
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512619,Teilo St Pontcanna,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,30.9
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,30.9
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.0
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.0
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
