Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.98
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.3
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.6
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.7
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.71
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
