Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.52
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512619,Teilo St Pontcanna,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.45
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.3
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
