Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.65
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
