Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.48
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.82
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.48
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.59
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512619,Teilo St Pontcanna,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
