Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
