Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
