Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
