Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,29.6
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,29.7
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
