Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,30.2
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,30.3
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,30.7
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,30.8
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,30.9
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,31.0
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.59
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
