Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.2
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.6
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
512619,Teilo St Pontcanna,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.7
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
512619,Teilo St Pontcanna,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.06
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.8
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
512619,Teilo St Pontcanna,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.8
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
512619,Teilo St Pontcanna,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.7
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.9
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512619,Teilo St Pontcanna,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,31.9
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
512619,Teilo St Pontcanna,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.03
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.7
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,31.8
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.36
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,31.9
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
