Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,31.9
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,31.9
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.22
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512619,Teilo St Pontcanna,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512619,Teilo St Pontcanna,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512619,Teilo St Pontcanna,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
512619,Teilo St Pontcanna,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
