Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512619,Teilo St Pontcanna,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
512619,Teilo St Pontcanna,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
512619,Teilo St Pontcanna,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512619,Teilo St Pontcanna,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
512619,Teilo St Pontcanna,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
512619,Teilo St Pontcanna,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,31.9
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
