Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,31.8
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
512619,Teilo St Pontcanna,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,31.7
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,31.6
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,31.5
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,31.5
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,31.2
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.77
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,31.5
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
