Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,31.5
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,31.6
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.5
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.2
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,31.0
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,30.9
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.55
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
