Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
512619,Teilo St Pontcanna,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.82
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
512619,Teilo St Pontcanna,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512619,Teilo St Pontcanna,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
