Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,24.3
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
