Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.57
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
512619,Teilo St Pontcanna,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.53
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.1
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.15
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.74
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
