Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,23.4
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,23.9
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.87
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,24.3
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
512619,Teilo St Pontcanna,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
