Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
