Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
