Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,30.2
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,30.8
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
