Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,29.7
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,30.3
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,30.8
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,31.0
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,31.2
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,31.5
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
