Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,31.7
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,31.9
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,32.4
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,32.6
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,32.7
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,32.8
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,32.9
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.2
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.4
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
