Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.5
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,33.6
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,33.7
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
512619,Teilo St Pontcanna,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,34.0
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,34.0
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.46
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,33.7
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,33.7
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512619,Teilo St Pontcanna,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.89
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
