Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
512619,Teilo St Pontcanna,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,33.7
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,33.5
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.44
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,33.4
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.79
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,33.4
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.04
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,33.3
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
512619,Teilo St Pontcanna,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,33.2
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.23
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,33.2
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.94
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
512619,Teilo St Pontcanna,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
