Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,33.3
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,33.4
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,33.2
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512619,Teilo St Pontcanna,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,33.1
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512619,Teilo St Pontcanna,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,33.1
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
512619,Teilo St Pontcanna,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,33.0
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,33.0
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
512619,Teilo St Pontcanna,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,33.0
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,33.0
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,33.0
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,33.1
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
