Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,33.1
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,33.2
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,33.1
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,33.1
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,33.1
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.93
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,32.9
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.13
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,33.2
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.39
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.0
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,33.0
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.64
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,32.8
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,32.6
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
