Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.2
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,30.3
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
