Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
