Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
512619,Teilo St Pontcanna,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
