Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.78
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.5
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
