Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
